Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.95
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.82
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.98
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,38.8
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.19
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.22
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.87
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
113594,Westerleigh Rd East,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.14
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.0
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.24
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.14
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.6
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.53
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.07
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,38.8
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.86
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.14
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.49
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
113594,Westerleigh Rd East,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.95
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.97
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.92
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.4
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.0
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.11
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.95
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.98
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.5
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,38.8
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.3
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.28
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.01
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
113594,Westerleigh Rd East,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.58
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.75
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.68
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.5
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.8
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.15
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.36
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.11
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.9
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,38.8
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.88
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.89
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.91
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
113594,Westerleigh Rd East,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.75
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.19
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.75
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,75.1
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.4
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.47
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.31
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,38.7
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.17
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.22
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.2
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
113594,Westerleigh Rd East,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.18
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.7
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.51
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.0
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.36
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.08
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.63
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,38.6
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.95
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.5
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.83
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
113594,Westerleigh Rd East,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.62
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.14
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.13
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.99
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.26
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.9
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.83
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,38.5
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.16
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.04
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.01
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
113594,Westerleigh Rd East,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.78
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.25
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.05
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.99
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.25
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.83
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,38.5
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.77
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.89
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
113594,Westerleigh Rd East,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.12
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.26
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.35
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.94
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.29
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.37
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.01
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,38.4
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.72
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.31
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.06
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
113594,Westerleigh Rd East,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.96
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.53
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.77
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.1
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.96
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.1
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.2
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,38.4
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.24
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.71
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.53
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
113594,Westerleigh Rd East,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.22
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.45
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.98
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.3
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.6
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.63
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.22
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,38.3
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.13
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.01
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.29
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
113594,Westerleigh Rd East,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.59
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.08
