Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.06
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.9
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.88
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.98
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.1
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.14
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,38.2
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.43
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.25
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.54
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
113594,Westerleigh Rd East,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.78
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.42
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.84
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.9
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.9
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.72
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.95
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.3
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.49
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.1
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.5
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,38.1
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.47
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.28
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
113594,Westerleigh Rd East,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.63
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.36
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.14
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.2
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.92
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.27
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.96
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.85
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.23
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,37.9
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.54
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.2
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.72
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
113594,Westerleigh Rd East,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.36
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.51
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.37
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,4.98
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.9
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.9
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.69
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.9
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,37.7
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.29
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.57
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.11
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
113594,Westerleigh Rd East,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.48
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.26
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.41
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.1
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.19
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.62
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.23
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.34
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,37.5
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.37
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.91
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.42
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
113594,Westerleigh Rd East,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.43
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.99
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.23
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.23
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.79
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.37
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,37.4
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.28
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.02
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
113594,Westerleigh Rd East,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.38
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.95
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.19
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.3
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.98
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,37.2
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.86
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.52
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.27
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
113594,Westerleigh Rd East,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.23
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.21
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.96
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.7
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.1
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.42
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.33
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,37.1
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.33
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.16
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
113594,Westerleigh Rd East,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.0
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.54
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.28
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,63.8
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.87
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.2
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.64
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,37.0
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.36
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.06
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.01
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
113594,Westerleigh Rd East,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.46
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.02
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.07
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.6
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.0
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.91
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.93
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.6
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.14
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,36.9
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.45
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.88
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.47
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
113594,Westerleigh Rd East,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.66
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.47
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.53
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.0
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.0
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.09
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.53
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,36.9
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.31
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.61
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.19
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
113594,Westerleigh Rd East,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
