Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.76
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.26
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.78
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.9
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.3
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.85
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.14
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.19
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.07
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,36.8
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.86
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.32
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.78
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
113594,Westerleigh Rd East,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.58
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.09
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.39
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.99
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.34
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.25
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,36.6
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.2
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.22
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
113594,Westerleigh Rd East,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.0
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.44
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.26
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.9
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.2
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,5.76
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.7
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.95
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.6
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.6
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.3
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,36.5
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.04
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.33
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
113594,Westerleigh Rd East,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.64
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.36
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.71
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.0
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.22
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.83
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.95
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.96
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.5
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,36.4
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.48
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.49
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.23
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
113594,Westerleigh Rd East,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.73
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.46
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.99
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.6
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.82
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.45
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.41
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.79
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,36.2
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.47
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.17
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.22
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
113594,Westerleigh Rd East,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.97
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.0
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.9
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.29
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.89
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.85
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.45
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.62
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.03
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.38
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.79
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.68
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
113594,Westerleigh Rd East,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.55
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.26
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.04
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.9
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.59
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.12
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.09
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.95
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.54
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.59
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.74
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.16
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
113594,Westerleigh Rd East,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.76
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.71
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.34
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.3
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.1
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.51
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.02
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.52
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.82
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.09
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.96
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.37
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.04
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
113594,Westerleigh Rd East,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.8
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.22
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.47
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.14
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.2
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.72
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.58
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,35.8
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.62
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.99
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.9
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
113594,Westerleigh Rd East,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.57
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.01
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.19
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.7
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.93
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.87
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.76
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.85
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.01
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,35.7
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.8
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.92
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.78
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
113594,Westerleigh Rd East,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.3
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.73
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.03
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.7
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.2
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.55
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.63
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.55
