Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.96
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.55
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
113594,Westerleigh Rd East,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.27
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.37
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.19
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.3
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.7
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.27
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.88
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.57
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.06
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.67
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
113594,Westerleigh Rd East,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.86
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.26
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.93
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.7
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.54
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.14
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.83
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.47
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.91
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.74
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
113594,Westerleigh Rd East,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.44
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.7
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.94
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.3
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.1
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.91
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.78
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.55
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.31
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.7
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.21
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.07
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.72
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
113594,Westerleigh Rd East,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.19
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.35
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.32
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.9
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.7
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.09
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.86
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.65
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.7
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.74
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.99
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.99
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
113594,Westerleigh Rd East,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.72
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.26
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.87
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.2
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.83
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.81
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.6
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.8
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.72
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.74
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.46
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
113594,Westerleigh Rd East,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.14
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.21
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.31
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.3
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.24
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.94
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.28
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.43
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.8
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,35.3
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.51
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.36
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.66
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
113594,Westerleigh Rd East,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.25
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.3
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.94
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.5
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.5
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.39
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.96
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.99
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.69
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.99
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.82
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.5
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,35.3
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.88
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.6
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.34
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
113594,Westerleigh Rd East,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.38
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.62
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.66
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.1
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.92
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.17
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.2
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,35.2
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.48
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.44
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.77
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
113594,Westerleigh Rd East,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.64
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.51
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.42
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.85
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.22
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.57
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.53
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.87
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,35.2
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.06
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.04
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.1
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
113594,Westerleigh Rd East,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.85
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.71
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.85
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.9
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.85
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.39
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.83
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.37
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.3
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,35.1
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.83
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.73
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.76
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
113594,Westerleigh Rd East,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.25
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.46
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.25
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.07
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.09
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.37
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,35.1
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
