Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.79
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.69
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.11
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
113594,Westerleigh Rd East,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.12
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.65
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.09
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.1
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.2
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.02
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.39
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.84
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.1
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.19
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.0
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.61
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.47
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.01
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
113594,Westerleigh Rd East,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.97
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.12
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.05
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.3
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.91
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.42
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.58
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.79
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.6
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.85
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.55
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.73
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
113594,Westerleigh Rd East,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.36
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.12
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.67
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.4
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.73
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-5.51
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.47
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.88
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.67
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.49
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,49.7
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.4
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.5
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.52
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.01
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
113594,Westerleigh Rd East,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.95
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.01
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.46
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,59.4
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,83.0
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.09
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.64
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.58
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.84
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.39
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.59
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.77
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.21
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,34.9
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.2
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.84
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.28
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
113594,Westerleigh Rd East,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.24
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.82
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.64
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.3
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.24
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.54
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.7
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,34.9
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.05
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.63
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
113594,Westerleigh Rd East,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.53
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.73
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.1
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.3
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.61
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.6
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.24
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,34.9
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.5
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.73
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.36
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
113594,Westerleigh Rd East,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.36
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.77
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.79
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.48
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.21
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.1
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,34.9
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.25
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.97
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
113594,Westerleigh Rd East,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.34
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.13
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.43
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.35
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.66
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.77
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.97
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.2
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.97
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.4
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
113594,Westerleigh Rd East,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.89
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.89
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.58
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.79
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.6
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.5
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.02
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.85
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
113594,Westerleigh Rd East,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.96
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.62
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.28
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.68
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.45
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.16
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,35.1
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.53
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.96
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.93
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
113594,Westerleigh Rd East,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.28
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.44
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.88
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.9
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.76
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.11
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.71
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.41
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
