Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,35.1
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.27
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.15
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.57
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
113594,Westerleigh Rd East,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.79
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.19
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.29
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,51.7
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.1
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.41
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.55
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.17
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.95
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,35.2
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.86
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.69
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.09
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
113594,Westerleigh Rd East,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.4
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.75
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.64
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-6.86
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.34
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.46
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.39
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.08
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,35.3
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.83
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.53
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.04
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
113594,Westerleigh Rd East,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.03
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.08
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.92
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.23
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.73
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.57
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.1
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
113594,Westerleigh Rd East,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.12
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.36
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.94
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.77
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.22
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.3
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.04
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
113594,Westerleigh Rd East,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.98
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.62
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.88
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.35
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.04
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.36
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.38
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
113594,Westerleigh Rd East,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.05
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.94
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.21
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.91
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.02
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.42
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.13
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.39
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.86
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
113594,Westerleigh Rd East,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.68
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.12
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.92
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.63
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.32
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.01
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.93
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
113594,Westerleigh Rd East,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.27
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.87
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.59
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.73
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,35.8
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.53
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.26
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
113594,Westerleigh Rd East,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.65
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.6
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.89
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.97
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,35.8
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.86
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.17
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
113594,Westerleigh Rd East,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.52
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.28
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.94
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.03
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.4
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.87
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
113594,Westerleigh Rd East,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.78
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.78
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.26
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.11
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.86
