Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.77
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.06
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.29
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
113594,Westerleigh Rd East,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.34
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.84
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.06
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.39
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.97
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.85
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
113594,Westerleigh Rd East,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.9
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.57
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.8
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.42
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.4
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,36.2
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.38
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.96
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.44
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,36.3
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
113594,Westerleigh Rd East,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.64
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.42
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.09
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.9
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.79
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,36.4
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
113594,Westerleigh Rd East,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.19
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.09
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.18
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.5
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.61
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,36.5
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
113594,Westerleigh Rd East,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.4
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.7
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.91
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.16
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.67
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.11
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,36.7
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.41
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.74
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
113594,Westerleigh Rd East,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.57
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.78
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.9
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.72
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.37
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.83
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.63
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,36.8
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.55
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
113594,Westerleigh Rd East,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.94
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.05
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.44
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,36.9
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
113594,Westerleigh Rd East,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.83
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.51
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.93
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.8
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.03
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,37.1
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
113594,Westerleigh Rd East,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.25
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.49
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.94
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,37.2
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
113594,Westerleigh Rd East,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.46
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.78
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.04
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
