Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,37.3
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.64
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
113594,Westerleigh Rd East,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.97
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.98
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.5
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.97
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.45
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.71
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,37.4
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.8
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
113594,Westerleigh Rd East,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.2
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.22
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.64
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.33
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.98
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,37.5
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.44
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
113594,Westerleigh Rd East,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.34
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.28
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.64
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.35
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.92
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.26
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,37.7
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.24
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
113594,Westerleigh Rd East,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.56
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.35
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.72
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.85
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,37.8
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.86
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
113594,Westerleigh Rd East,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.77
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.21
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.18
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.8
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.85
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,37.9
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.52
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
113594,Westerleigh Rd East,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.86
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.93
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.8
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.8
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.0
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.37
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,37.9
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.08
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.67
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.6
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.01
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.09
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.15
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.19
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,38.0
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.53
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
113594,Westerleigh Rd East,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.3
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.78
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.98
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.17
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.93
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.24
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.87
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,38.1
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.96
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
113594,Westerleigh Rd East,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.65
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.97
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.26
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.48
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,38.2
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.16
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
113594,Westerleigh Rd East,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.7
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.1
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.15
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.8
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.3
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,38.3
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
113594,Westerleigh Rd East,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.2
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.41
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.56
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.8
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
