Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.01
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.03
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,38.4
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.8
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
113594,Westerleigh Rd East,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.52
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.73
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.09
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.8
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.33
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.47
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,38.5
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.34
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
113594,Westerleigh Rd East,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.24
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.48
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.93
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.82
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.98
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.56
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.43
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,38.6
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
113594,Westerleigh Rd East,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.83
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.52
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.26
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.02
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.97
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.06
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.62
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,38.7
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.75
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
113594,Westerleigh Rd East,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.76
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.15
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.11
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.98
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.64
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.4
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,38.8
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.2
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
113594,Westerleigh Rd East,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.0
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.11
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.99
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.03
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.19
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.04
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.66
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,38.9
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.4
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.51
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
113594,Westerleigh Rd East,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.5
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.52
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.38
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.0
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.0
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.48
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,39.0
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.01
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.58
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
113594,Westerleigh Rd East,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.14
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.25
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.66
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.8
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.86
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.03
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.42
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.79
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.6
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,38.3
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
113594,Westerleigh Rd East,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.14
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.36
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.66
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.1
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.85
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.02
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.33
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.56
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,38.4
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.57
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.96
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
113594,Westerleigh Rd East,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.48
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.22
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.21
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.0
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.87
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.04
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.9
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.25
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.43
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.52
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,38.5
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.63
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.26
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
113594,Westerleigh Rd East,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.98
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.43
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.04
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.9
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.83
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.96
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.63
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.45
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,38.5
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.1
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.08
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
113594,Westerleigh Rd East,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.1
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.42
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.12
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.1
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
