Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.07
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.59
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.79
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,38.6
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.79
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.6
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
113594,Westerleigh Rd East,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.18
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.42
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.82
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.85
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.97
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.71
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.57
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.85
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,38.7
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.27
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.21
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
113594,Westerleigh Rd East,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.57
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.94
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.94
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.98
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.84
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.11
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.64
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.63
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.5
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,38.8
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.9
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.51
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.28
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
113594,Westerleigh Rd East,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.27
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.19
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.3
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.02
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.2
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.15
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.38
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.87
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,38.9
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.47
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
113594,Westerleigh Rd East,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.66
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.33
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.14
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.7
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.02
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.95
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.24
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.14
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.1
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.28
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,39.0
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.48
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.01
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.65
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
113594,Westerleigh Rd East,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.39
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.22
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.89
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.8
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.03
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.24
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.66
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.38
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.88
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,39.0
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.05
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.49
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
113594,Westerleigh Rd East,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.96
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.25
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.43
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.3
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.05
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.25
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.04
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.57
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.69
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.5
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,39.1
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.31
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.87
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.38
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
113594,Westerleigh Rd East,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.29
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.14
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.96
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.1
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.15
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.94
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.13
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.46
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.21
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,39.2
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.15
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.71
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
113594,Westerleigh Rd East,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.03
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.03
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.26
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.1
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.07
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.11
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.11
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.05
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.86
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.6
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.11
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.3
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,39.3
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.34
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.88
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.21
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
113594,Westerleigh Rd East,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.46
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.45
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.57
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.1
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.15
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.19
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.83
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.09
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.98
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.7
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.7
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,39.3
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.42
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.32
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.23
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
113594,Westerleigh Rd East,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.78
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.77
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.5
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.9
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.1
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.06
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.21
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.72
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.61
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.8
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.4
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,39.4
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.1
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.42
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.53
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
113594,Westerleigh Rd East,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
