Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.92
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.67
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.47
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.03
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.71
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.13
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.45
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.46
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.84
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.95
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.5
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,39.5
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.88
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.8
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.91
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
113594,Westerleigh Rd East,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.91
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.68
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.67
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.5
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.06
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.47
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.19
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.77
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.2
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.7
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.4
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,39.5
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.21
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.24
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.89
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
113594,Westerleigh Rd East,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.36
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.08
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.82
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.7
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,58.8
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.06
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.26
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.9
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.64
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.27
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.99
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.3
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.0
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,39.5
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.2
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.09
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.41
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
113594,Westerleigh Rd East,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.84
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.81
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.01
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.3
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.5
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,74.7
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.07
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.35
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.01
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.44
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.68
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.9
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.1
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,85.9
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,39.6
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.85
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.85
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.36
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
113594,Westerleigh Rd East,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.46
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.14
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.12
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.9
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.1
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.47
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,19.56
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.25
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,54.7
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,81.3
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,99.9
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,39.6
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.94
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.62
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.36
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
113594,Westerleigh Rd East,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.94
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.41
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.45
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,75.3
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.7
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.56
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.79
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.37
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.8
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.1
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,39.7
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.78
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.62
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.67
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
113594,Westerleigh Rd East,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.54
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.95
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.86
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.5
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.1
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.47
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-9.07
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.63
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.98
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.36
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.82
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.52
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.9
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.5
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,39.8
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.38
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.29
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.22
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
113594,Westerleigh Rd East,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.54
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.52
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.04
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,81.0
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.7
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.72
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.36
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.22
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.27
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.2
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.7
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,39.9
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.76
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.55
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.7
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
113594,Westerleigh Rd East,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.22
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.05
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.43
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.2
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.8
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.07
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.17
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.28
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.8
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.1
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,40.0
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.67
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.02
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.22
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
113594,Westerleigh Rd East,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.41
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.07
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.71
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.8
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.3
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.1
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.61
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.65
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.05
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.5
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.3
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,40.0
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.78
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.75
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.39
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
113594,Westerleigh Rd East,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.94
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.64
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.42
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.4
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,79.5
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-6.97
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.92
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.66
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.79
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.98
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,62.5
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.5
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,40.1
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.42
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.26
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.42
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
