Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
113594,Westerleigh Rd East,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.81
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.18
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.57
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,57.1
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.7
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.4
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.84
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.26
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.79
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.4
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.3
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,40.1
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.56
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.78
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.29
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
113594,Westerleigh Rd East,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.55
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.46
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.18
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,55.9
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.7
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.86
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.42
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.9
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.26
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.92
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.1
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.4
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,40.1
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.4
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.29
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.82
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
113594,Westerleigh Rd East,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.82
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.47
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.28
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.2
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.6
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.93
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.94
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.02
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.7
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.1
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,40.1
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.96
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.08
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.42
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
113594,Westerleigh Rd East,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.11
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.78
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.53
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,57.4
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,76.2
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.5
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.2
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.95
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.12
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.4
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.4
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,40.1
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.74
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.53
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.84
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
113594,Westerleigh Rd East,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,21.36
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.47
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.72
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,60.0
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,89.5
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.3
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.28
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.14
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.49
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.16
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,54.1
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.7
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.7
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,40.0
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.98
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.66
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.06
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
113594,Westerleigh Rd East,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,25.34
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.79
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.03
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,70.0
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,104.7
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,94.7
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.22
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.95
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.01
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.44
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.45
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,57.3
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.5
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.2
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,40.0
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.33
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.64
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,59.14
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
113594,Westerleigh Rd East,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,23.35
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.54
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,22.06
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,62.8
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,96.7
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,91.7
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.36
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.24
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.53
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.57
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.6
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,74.8
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,39.9
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.89
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.85
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.61
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
113594,Westerleigh Rd East,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,21.37
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.04
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.16
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,89.0
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.5
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.3
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.29
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.48
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.75
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.86
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.73
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,62.9
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.3
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,85.2
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,39.8
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.95
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.48
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.5
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
113594,Westerleigh Rd East,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.91
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.41
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,23.09
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,83.8
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,96.7
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-9.16
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.4
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.09
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.7
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.67
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.5
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.76
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,99.5
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.9
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,125.2
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,39.7
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.86
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.01
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,78.39
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,156.5
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
113594,Westerleigh Rd East,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.27
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.56
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.38
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,84.5
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,86.4
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-8.12
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.35
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.03
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.47
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.78
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.8
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.66
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,71.0
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.8
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,86.7
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,39.6
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.59
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.97
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.5
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
113594,Westerleigh Rd East,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,22.64
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,23.87
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.13
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,94.5
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,98.4
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,67.7
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.5
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.46
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.3
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.31
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.5
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,55.0
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.6
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.1
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,39.5
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
