Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.18
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.99
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.87
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
113594,Westerleigh Rd East,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.47
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.26
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.45
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.1
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,79.6
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.49
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.51
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.31
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.8
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.09
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.09
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.9
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.1
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.9
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,39.4
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.04
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.24
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.2
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
113594,Westerleigh Rd East,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.38
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.05
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.86
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,46.5
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,82.5
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.0
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.12
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.94
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.5
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.0
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.24
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.0
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.0
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.6
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,39.3
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.76
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.6
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.61
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
113594,Westerleigh Rd East,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.86
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,27.18
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.34
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.78
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,65.7
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,113.2
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.1
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.14
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.24
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.02
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,22.14
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.97
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.85
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,93.3
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.6
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,39.1
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.01
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.19
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.05
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
113594,Westerleigh Rd East,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,24.22
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.64
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.04
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,55.8
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,101.3
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.8
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.18
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,19.75
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.17
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.11
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.0
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.9
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,38.9
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.62
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.3
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.06
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
113594,Westerleigh Rd East,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,23.13
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.43
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.25
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,52.6
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,97.5
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.8
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.2
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.9
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.9
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.44
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,55.8
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.9
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.9
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,38.8
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.24
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.44
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.33
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
113594,Westerleigh Rd East,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.37
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.74
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.16
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,73.1
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.5
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,75.4
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.21
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.76
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.26
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.49
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.22
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.9
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,38.8
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.21
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.02
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.15
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
113594,Westerleigh Rd East,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,21.98
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.6
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.33
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,91.1
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.5
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,89.0
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.88
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.56
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.01
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.2
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.05
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.6
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,38.7
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.76
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.36
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.36
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
113594,Westerleigh Rd East,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.66
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.38
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.16
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,82.9
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.1
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.44
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.75
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.14
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.26
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.91
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,38.6
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.23
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.71
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.33
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
113594,Westerleigh Rd East,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.72
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.9
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.03
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.6
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.2
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.8
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.35
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.79
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.08
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.5
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.52
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.75
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.1
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,38.6
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.01
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.09
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.37
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
113594,Westerleigh Rd East,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.78
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.73
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.89
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,74.8
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.3
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.6
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.06
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.49
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.43
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.62
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.62
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.11
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.7
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,38.4
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.73
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.82
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.65
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
113594,Westerleigh Rd East,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.22
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.69
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.87
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.1
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.6
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.16
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.92
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.43
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.73
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.21
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.26
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,38.3
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
