Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.88
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.79
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.99
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
113594,Westerleigh Rd East,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.87
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.85
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.24
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,66.8
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.8
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,84.8
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.24
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.41
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.83
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.3
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.8
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.1
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,38.3
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.84
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.98
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.16
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
113594,Westerleigh Rd East,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.34
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.15
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.32
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.0
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.7
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.5
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.45
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.79
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.29
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,38.2
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.94
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.91
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
113594,Westerleigh Rd East,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.63
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.81
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.1
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.2
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,69.5
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.1
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.16
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.88
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.2
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,38.2
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.88
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.24
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.93
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
113594,Westerleigh Rd East,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.89
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.31
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.51
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.5
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,69.6
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.78
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.96
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.61
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.58
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,38.2
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.88
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.61
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.57
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
113594,Westerleigh Rd East,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.89
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.22
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.12
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.6
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.44
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.18
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.36
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.32
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.9
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,38.1
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.07
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.37
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.47
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
113594,Westerleigh Rd East,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.49
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.95
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.14
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.7
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.9
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.67
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.42
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.47
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,38.1
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.1
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.83
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.44
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
113594,Westerleigh Rd East,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.44
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.21
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.95
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.42
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.84
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.24
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,38.0
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.22
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.83
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
113594,Westerleigh Rd East,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.56
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.09
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.45
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.76
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.21
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.7
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.68
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,37.9
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.35
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
113594,Westerleigh Rd East,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.75
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.02
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.19
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.69
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.42
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.9
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.58
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,37.7
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.81
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.73
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.16
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
113594,Westerleigh Rd East,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.45
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.99
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.81
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.38
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.53
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.91
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.74
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.93
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.8
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
113594,Westerleigh Rd East,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.43
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.73
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.01
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.27
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.28
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
