Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,37.5
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.75
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.37
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
113594,Westerleigh Rd East,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.83
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.84
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.76
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.33
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.02
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.92
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,37.4
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.05
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.21
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.83
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
113594,Westerleigh Rd East,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.27
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.1
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.36
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.76
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.01
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,37.3
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.43
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.94
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.54
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
113594,Westerleigh Rd East,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.5
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.39
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.85
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.86
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.35
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.46
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,37.2
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.68
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.43
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
113594,Westerleigh Rd East,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.19
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.32
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.22
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.9
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.33
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.06
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.96
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,37.0
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.77
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
113594,Westerleigh Rd East,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.71
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.74
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.43
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.48
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.66
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,36.9
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.21
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.04
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.47
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
113594,Westerleigh Rd East,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.4
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.46
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.88
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.24
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.26
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.72
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.18
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.5
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,36.8
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.43
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.67
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.21
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
113594,Westerleigh Rd East,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.63
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.11
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.67
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.3
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.24
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.05
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.66
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.39
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,36.6
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.3
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.14
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.39
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
113594,Westerleigh Rd East,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.81
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.32
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.22
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.21
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.65
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.14
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.2
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.17
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,36.5
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.27
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.64
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.1
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
113594,Westerleigh Rd East,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.82
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.84
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.9
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.0
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.88
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.68
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.78
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.66
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,36.3
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.82
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
113594,Westerleigh Rd East,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.15
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.7
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.85
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.59
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.52
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.84
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.41
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.97
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
113594,Westerleigh Rd East,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.89
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.15
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.83
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.7
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.39
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
