Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.44
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.76
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.94
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.42
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.17
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.58
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
113594,Westerleigh Rd East,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.58
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.31
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.75
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.4
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.85
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.99
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.85
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.16
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.09
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
113594,Westerleigh Rd East,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.2
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.33
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.41
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.7
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.34
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.63
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
113594,Westerleigh Rd East,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.86
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.6
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.42
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.9
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.6
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.0
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.32
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.78
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,35.8
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.3
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.43
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
113594,Westerleigh Rd East,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.03
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.6
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.74
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.1
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.27
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.09
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.36
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,35.7
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.42
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.81
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
113594,Westerleigh Rd East,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.3
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.28
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.06
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.96
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.21
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.38
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.99
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.32
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.9
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.76
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.18
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
113594,Westerleigh Rd East,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.1
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.71
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.68
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.4
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.0
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.81
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.27
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.15
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.6
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.39
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.69
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.26
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
113594,Westerleigh Rd East,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.3
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.91
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.03
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.1
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.7
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.76
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.44
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.68
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.05
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.61
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.21
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
113594,Westerleigh Rd East,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.97
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.95
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.63
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.3
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.0
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.79
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.44
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.53
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.0
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.45
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.77
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.17
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.22
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
113594,Westerleigh Rd East,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.33
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.86
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.55
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.8
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.92
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.37
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.63
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.75
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,35.3
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.71
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.65
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.16
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
113594,Westerleigh Rd East,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.08
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.81
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.9
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.4
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.68
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.32
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,35.3
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.46
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.09
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.11
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
113594,Westerleigh Rd East,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.75
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.12
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.64
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.98
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
