Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.49
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.66
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.22
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,35.3
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.5
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.51
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.48
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
113594,Westerleigh Rd East,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.15
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.56
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.57
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.26
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.21
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.96
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,35.2
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.13
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
113594,Westerleigh Rd East,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.44
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.0
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.9
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.24
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.29
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.63
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,35.1
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.51
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.22
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.87
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
113594,Westerleigh Rd East,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.22
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.78
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.43
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.43
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.82
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.49
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.7
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.95
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.66
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
113594,Westerleigh Rd East,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.75
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.28
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.09
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.24
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.51
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.77
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.95
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.98
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.56
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
113594,Westerleigh Rd East,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.18
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.11
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.66
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.1
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.89
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.03
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.07
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.64
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,34.9
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.9
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.21
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
113594,Westerleigh Rd East,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.78
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.39
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.34
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.6
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.47
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,34.8
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.07
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.78
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.66
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
113594,Westerleigh Rd East,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.65
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.94
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.38
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.1
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.0
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,34.8
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.94
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.25
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
113594,Westerleigh Rd East,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.3
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.23
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.09
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.73
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.98
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.62
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,34.8
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.38
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.3
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
113594,Westerleigh Rd East,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.91
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.98
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.61
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.23
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,34.7
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.12
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.14
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.41
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
113594,Westerleigh Rd East,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.27
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.62
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.25
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.08
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.82
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,34.6
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.71
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.77
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.79
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
113594,Westerleigh Rd East,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.32
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.93
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.32
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
