Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.75
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,34.6
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.52
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.83
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.29
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
113594,Westerleigh Rd East,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.53
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.16
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.69
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.9
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.95
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.52
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,34.6
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.87
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.84
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.03
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
113594,Westerleigh Rd East,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.07
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.72
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.95
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.16
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.9
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.16
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.92
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.08
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.82
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,34.5
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.93
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.3
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.2
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
113594,Westerleigh Rd East,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.86
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.19
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.44
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.61
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.04
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.06
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.77
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.9
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,34.4
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.67
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.18
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.88
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
113594,Westerleigh Rd East,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.4
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.04
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.6
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,53.9
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.08
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.84
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,34.4
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.03
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.27
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.32
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
113594,Westerleigh Rd East,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.73
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.27
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.61
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.02
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.78
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.97
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.48
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,34.4
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.49
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.01
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.85
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
113594,Westerleigh Rd East,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.46
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.61
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.19
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.5
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.36
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.8
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,34.3
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.17
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.63
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.02
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
113594,Westerleigh Rd East,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.65
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.91
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.93
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.5
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.04
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.62
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.0
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.63
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,34.3
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.76
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.34
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.9
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
113594,Westerleigh Rd East,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.72
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.79
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.42
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.44
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.15
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.55
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.6
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.3
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,34.3
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.35
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.83
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.4
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
113594,Westerleigh Rd East,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.91
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.87
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.78
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.8
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.93
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.43
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,34.3
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.04
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.42
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.79
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
113594,Westerleigh Rd East,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.38
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.08
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.04
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.53
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.45
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,34.3
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.7
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.3
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.93
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
113594,Westerleigh Rd East,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.73
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.23
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.84
