Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.6
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.14
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.16
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.93
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.93
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,34.2
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.19
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.11
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.29
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
113594,Westerleigh Rd East,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.58
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.62
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.61
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.3
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.93
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.85
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.45
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,34.2
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.85
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.03
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.21
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
113594,Westerleigh Rd East,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.8
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.05
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.07
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.5
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.29
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.32
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.22
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,34.2
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.39
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.12
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.17
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
113594,Westerleigh Rd East,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.62
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.37
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.86
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.3
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.74
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.29
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,34.2
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.05
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.73
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.34
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
113594,Westerleigh Rd East,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.48
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.06
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.92
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.7
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.13
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.05
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,34.2
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.74
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.37
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.97
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
113594,Westerleigh Rd East,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.19
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.81
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.52
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.5
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.09
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.97
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.54
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.63
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.31
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.32
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,34.1
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.67
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.31
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.34
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
113594,Westerleigh Rd East,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.66
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.93
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.98
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,77.6
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.07
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.61
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.4
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.17
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.22
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,34.2
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.07
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.5
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
113594,Westerleigh Rd East,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.25
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.1
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.56
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.23
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.59
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,34.2
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.73
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.3
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.8
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
113594,Westerleigh Rd East,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.2
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.82
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.65
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.86
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.32
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,34.2
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.14
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.59
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
113594,Westerleigh Rd East,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.35
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.19
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.79
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.63
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.98
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.98
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.48
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,34.2
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.52
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.8
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
113594,Westerleigh Rd East,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.36
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.38
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.26
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,6.97
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.67
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.54
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.77
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,34.3
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.7
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
113594,Westerleigh Rd East,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.87
