Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.8
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.8
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.12
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.55
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,34.3
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.76
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.62
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
113594,Westerleigh Rd East,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.17
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.46
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.22
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.45
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.14
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.7
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,34.3
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.21
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.48
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.64
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
113594,Westerleigh Rd East,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.0
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.04
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.73
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.21
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.31
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.99
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,34.4
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.23
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.14
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
113594,Westerleigh Rd East,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.03
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.24
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.15
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.97
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.66
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,34.4
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.92
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
113594,Westerleigh Rd East,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.87
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.91
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.58
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.8
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.97
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,34.4
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.39
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
113594,Westerleigh Rd East,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.89
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.65
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.03
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.05
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,34.5
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.88
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
113594,Westerleigh Rd East,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.47
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.02
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.96
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.4
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.79
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,34.6
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.64
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.04
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
113594,Westerleigh Rd East,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.04
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.85
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.1
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.19
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.19
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,34.7
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.83
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
113594,Westerleigh Rd East,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.77
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.77
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.67
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.51
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.21
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.39
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.67
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,34.8
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
113594,Westerleigh Rd East,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.29
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.01
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.11
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.75
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.2
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.18
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,34.8
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.29
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
113594,Westerleigh Rd East,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.01
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.18
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.89
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.33
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.42
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,34.9
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.89
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
