Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
113594,Westerleigh Rd East,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.69
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.06
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.55
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.58
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.93
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
113594,Westerleigh Rd East,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.37
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.4
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.99
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.8
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.24
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,35.1
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.98
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
113594,Westerleigh Rd East,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.54
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.23
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.07
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.97
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.57
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,35.2
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.31
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.35
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
113594,Westerleigh Rd East,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.23
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.03
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.85
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.25
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.28
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.07
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.93
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,35.3
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.64
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.57
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.09
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.32
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.91
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.93
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.8
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.61
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.07
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.25
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.64
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.74
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.23
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
113594,Westerleigh Rd East,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.26
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.24
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.05
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.76
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.06
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.28
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.94
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
113594,Westerleigh Rd East,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.83
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.25
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.13
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.34
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,35.7
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
113594,Westerleigh Rd East,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.13
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.22
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.69
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,35.8
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.46
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
113594,Westerleigh Rd East,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.48
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.0
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.95
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.3
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.85
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.61
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
113594,Westerleigh Rd East,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.88
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.02
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.74
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.3
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.14
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.85
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.05
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.08
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
