Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.43
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.66
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
113594,Westerleigh Rd East,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.11
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.53
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.9
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.4
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.59
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.79
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
113594,Westerleigh Rd East,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.48
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.05
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.92
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.38
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.23
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,36.2
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
113594,Westerleigh Rd East,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.63
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.45
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.11
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.9
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.71
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,36.3
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
113594,Westerleigh Rd East,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.75
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.26
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.89
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.15
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,36.5
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
113594,Westerleigh Rd East,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.26
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.49
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.4
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.11
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.58
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.65
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,36.6
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.79
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.02
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
113594,Westerleigh Rd East,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.47
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.57
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.3
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.75
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.97
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.49
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,36.7
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.33
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
113594,Westerleigh Rd East,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.3
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.32
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.33
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.9
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.04
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.51
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.79
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,36.8
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
113594,Westerleigh Rd East,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.69
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.44
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.01
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.97
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.75
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,36.9
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.23
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
113594,Westerleigh Rd East,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.73
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.42
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.45
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.74
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,37.0
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.11
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.76
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
113594,Westerleigh Rd East,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.34
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.46
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.46
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.82
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.98
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.54
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.03
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,35.8
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
113594,Westerleigh Rd East,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.56
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.53
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.46
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.89
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.96
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.95
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.28
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.24
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,35.8
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
