Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.47
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
113594,Westerleigh Rd East,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.36
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.58
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.42
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.85
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.02
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.79
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.38
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.88
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.7
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
113594,Westerleigh Rd East,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.63
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.81
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.79
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.85
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.0
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.76
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.76
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.07
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
113594,Westerleigh Rd East,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.92
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.88
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.18
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.85
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.96
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.18
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.57
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.91
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
113594,Westerleigh Rd East,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.9
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.5
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.05
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.83
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.98
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.74
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,49.1
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.5
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,36.2
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.24
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
113594,Westerleigh Rd East,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.84
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.53
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.76
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.7
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.12
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.16
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.08
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.66
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.23
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.21
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,57.2
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.2
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,36.3
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.27
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.72
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
113594,Westerleigh Rd East,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.71
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.8
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.26
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.11
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.25
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.83
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.26
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.06
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.7
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,36.3
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.36
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
113594,Westerleigh Rd East,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.12
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.92
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.41
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.03
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.33
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.31
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.27
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.75
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.4
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,36.3
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.96
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.16
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.16
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
113594,Westerleigh Rd East,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.68
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.19
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.85
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.3
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.1
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.25
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.86
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.02
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.85
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.63
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,36.4
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.95
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.59
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
113594,Westerleigh Rd East,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.48
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.71
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.99
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.06
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.21
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.5
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.8
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.77
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,36.4
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.01
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.71
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.25
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
113594,Westerleigh Rd East,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.51
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.31
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.56
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.9
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.12
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.2
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.8
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.56
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.22
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.24
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,36.5
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.55
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.53
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
113594,Westerleigh Rd East,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.72
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.46
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.84
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,50.5
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.2
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.24
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.56
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.55
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.37
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
