Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,36.6
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.46
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.57
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.7
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
113594,Westerleigh Rd East,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.69
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.94
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.99
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.0
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.9
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.08
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.79
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.14
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.13
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.23
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.18
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.4
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.32
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.9
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,36.7
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.12
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.07
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.67
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
113594,Westerleigh Rd East,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.38
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.09
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.55
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,68.9
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.1
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.11
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.52
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.27
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.11
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.94
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.4
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,36.8
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.87
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.26
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.12
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
113594,Westerleigh Rd East,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.9
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.97
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.8
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.5
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.6
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.64
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.02
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.19
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.39
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.86
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.13
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.12
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.1
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,36.8
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.21
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.59
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.07
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
113594,Westerleigh Rd East,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.71
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.23
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.06
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.0
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.98
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.19
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.48
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.41
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.51
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.58
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.1
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,36.9
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.25
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.75
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.35
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
113594,Westerleigh Rd East,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.19
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.95
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.18
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,76.5
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.3
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.85
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.16
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.82
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.7
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.36
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,59.6
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.4
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,101.0
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,36.9
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.04
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.98
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.25
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
113594,Westerleigh Rd East,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.24
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.64
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.96
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.5
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.4
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.14
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.22
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.58
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.52
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.35
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.42
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,58.0
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.9
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,36.9
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.76
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.3
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.77
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
113594,Westerleigh Rd East,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,21.22
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.18
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.72
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,52.7
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,89.5
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.9
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.53
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.52
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.44
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.24
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.35
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.59
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.4
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,36.9
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.74
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.9
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.27
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
113594,Westerleigh Rd East,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.19
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.3
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.04
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,69.2
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.2
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.25
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.05
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.45
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.09
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.41
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.9
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,36.9
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.31
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.83
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.41
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
113594,Westerleigh Rd East,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.27
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.02
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.35
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.2
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.1
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.21
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.6
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.46
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.29
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.2
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.3
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,37.0
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.4
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.83
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
113594,Westerleigh Rd East,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.22
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.79
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.9
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,77.0
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.3
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,62.5
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.31
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.14
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.0
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.03
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.08
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.21
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,36.9
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.04
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.09
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.08
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
113594,Westerleigh Rd East,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.25
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.13
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.65
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.9
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,76.6
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.7
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
