Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.9
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.42
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.92
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,37.0
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.84
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.43
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.28
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
113594,Westerleigh Rd East,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.79
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.25
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.33
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.7
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.3
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,59.6
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.33
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.14
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.75
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.36
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.3
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,37.0
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.84
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.93
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.04
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
113594,Westerleigh Rd East,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.78
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.21
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.41
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.7
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,73.9
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,60.1
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.16
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.94
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.91
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,37.2
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.32
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.04
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.2
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
113594,Westerleigh Rd East,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.3
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,19.04
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.7
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,76.8
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,79.3
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.37
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.4
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.74
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,37.3
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.95
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.47
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.17
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
113594,Westerleigh Rd East,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.38
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.11
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.58
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,80.6
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.5
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.4
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,4.1
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.11
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.9
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.63
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.67
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.3
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,37.4
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.1
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.9
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.74
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
113594,Westerleigh Rd East,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.32
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.22
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.88
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,84.8
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.7
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,65.9
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,7.81
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.28
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.48
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.84
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.3
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.7
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.0
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,37.5
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.62
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.35
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.26
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
113594,Westerleigh Rd East,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.17
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.51
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.96
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,72.2
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.4
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.53
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.22
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.17
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.52
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.59
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,37.5
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.22
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.08
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.3
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
113594,Westerleigh Rd East,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.14
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.92
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.81
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,72.0
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.0
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,66.0
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.41
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.15
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.58
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.31
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.75
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.76
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.98
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.47
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
113594,Westerleigh Rd East,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.77
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.17
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.98
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,50.3
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,86.5
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,70.6
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.55
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.29
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.74
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.35
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.92
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.7
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.2
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.7
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.8
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.41
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
113594,Westerleigh Rd East,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.42
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.67
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,19.38
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,65.4
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.9
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,80.2
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.23
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.08
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.21
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.59
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.19
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.64
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.3
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,37.7
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.5
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.41
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.62
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
113594,Westerleigh Rd East,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.76
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.12
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.55
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.5
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.3
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,72.8
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.34
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.78
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.49
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.78
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.5
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.7
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,37.8
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.3
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.2
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.87
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
113594,Westerleigh Rd East,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.99
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.32
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.87
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.7
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.8
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,73.7
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.14
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-9.58
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.34
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.41
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.25
