Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,21.39
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.28
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,66.6
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,89.4
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.9
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,37.8
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.25
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.53
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.88
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
113594,Westerleigh Rd East,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.7
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.3
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.45
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.2
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.38
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-6.9
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.39
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.75
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.84
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.34
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.44
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.9
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.1
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,37.8
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.53
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.48
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.5
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
113594,Westerleigh Rd East,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.19
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.24
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.66
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.0
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.29
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.67
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.32
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.28
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.98
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.5
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.5
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,37.8
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.45
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.27
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.47
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
113594,Westerleigh Rd East,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.06
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.33
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.74
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,67.3
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.5
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,85.3
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.91
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.49
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.42
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.55
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.3
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.6
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,37.7
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.9
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.79
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.85
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
113594,Westerleigh Rd East,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.12
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.19
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.67
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,71.6
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,85.1
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,4.95
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.7
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.11
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.97
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.44
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,66.2
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.85
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.76
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.36
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
113594,Westerleigh Rd East,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,22.86
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.97
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.78
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,94.4
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.1
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,77.6
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.96
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.53
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.25
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.59
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.38
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.17
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,37.5
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.03
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.35
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.1
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
113594,Westerleigh Rd East,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,25.92
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.02
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.53
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,55.7
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,106.7
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,76.5
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.54
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.28
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.6
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.71
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.34
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.18
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.3
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,37.4
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.03
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.74
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.35
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
113594,Westerleigh Rd East,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.51
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.43
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.27
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,81.8
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.0
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,83.6
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.46
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.78
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.45
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.06
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.46
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.47
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.6
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,37.2
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.51
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.84
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.71
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
113594,Westerleigh Rd East,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.85
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.94
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,21.86
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,86.6
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.0
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,89.3
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,4.75
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.43
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.32
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.46
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.22
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.91
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,36.9
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.31
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.53
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.76
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
113594,Westerleigh Rd East,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.23
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.31
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,17.48
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,81.1
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.4
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,71.9
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.3
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.6
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.18
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.44
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,36.7
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.91
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.29
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.95
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
113594,Westerleigh Rd East,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,17.53
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,16.89
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,16.59
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,75.0
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,71.3
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,68.6
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.28
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.59
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.23
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,36.6
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.46
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.27
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.06
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
113594,Westerleigh Rd East,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,19.81
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.88
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.5
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.5
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,83.2
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.6
