Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.26
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.06
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.41
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,36.5
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.34
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.87
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
113594,Westerleigh Rd East,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,20.7
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.9
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,18.87
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,50.7
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,86.5
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,78.4
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-4.68
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.13
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.57
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.71
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.08
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.24
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.5
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,36.4
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.38
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.14
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.66
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
113594,Westerleigh Rd East,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.24
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.5
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,20.16
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.9
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.1
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,82.9
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.85
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.44
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.4
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.57
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.41
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.87
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.1
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,36.3
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.04
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.38
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.3
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
113594,Westerleigh Rd East,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.42
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.6
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,15.43
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.8
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,64.9
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.68
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.52
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.62
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.2
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,50.4
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.4
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,36.2
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.69
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.96
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.09
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
113594,Westerleigh Rd East,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.97
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.97
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.68
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.7
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.45
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.17
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.5
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.3
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.74
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.55
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.43
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
113594,Westerleigh Rd East,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.69
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.18
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.35
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.2
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.41
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.84
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.3
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.97
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.9
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.0
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.88
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.67
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.58
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
113594,Westerleigh Rd East,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.63
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.96
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.86
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.8
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.7
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.66
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.95
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.9
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.68
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.75
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.57
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
113594,Westerleigh Rd East,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.78
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.04
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.48
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.6
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.79
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.36
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.4
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,36.2
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.32
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.87
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.14
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
113594,Westerleigh Rd East,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.55
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.95
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.0
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.5
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.3
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.63
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,45.7
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,36.2
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.98
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.61
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.88
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
113594,Westerleigh Rd East,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.47
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.31
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.45
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.0
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.5
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.78
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.89
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.69
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,36.2
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.54
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.05
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.3
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
113594,Westerleigh Rd East,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.85
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.54
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.72
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.5
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.35
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.25
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.98
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.25
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.65
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.59
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
113594,Westerleigh Rd East,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
