Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.98
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.14
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.16
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.39
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.51
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.35
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.5
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.72
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.85
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.81
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
113594,Westerleigh Rd East,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.66
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.32
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.58
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,63.8
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.97
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.42
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.66
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.52
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.97
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.2
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.2
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
113594,Westerleigh Rd East,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.27
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.36
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.75
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.43
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.55
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.16
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.75
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
113594,Westerleigh Rd East,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.71
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.34
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.34
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.49
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.68
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,35.7
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.36
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.57
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
113594,Westerleigh Rd East,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.65
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.56
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.31
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.7
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.22
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.9
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.37
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.71
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.54
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.85
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
113594,Westerleigh Rd East,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.87
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.4
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.87
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.8
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.94
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.41
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.82
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.69
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.25
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.23
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
113594,Westerleigh Rd East,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.83
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.08
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.28
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.98
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.91
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.3
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.31
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.02
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
113594,Westerleigh Rd East,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.79
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.87
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.8
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.42
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.91
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.89
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.32
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.14
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.52
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.79
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
113594,Westerleigh Rd East,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.74
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.12
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.7
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.36
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.06
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.81
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.47
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.18
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.51
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
113594,Westerleigh Rd East,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.27
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.99
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.69
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,30.3
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.03
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.57
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.79
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.03
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.77
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.66
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
113594,Westerleigh Rd East,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.83
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.17
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.62
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.8
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.71
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.15
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.57
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.17
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.16
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.24
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
