Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
113594,Westerleigh Rd East,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.9
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.84
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.37
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.7
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.8
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.4
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.36
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.38
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,35.2
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.8
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.14
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.81
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
113594,Westerleigh Rd East,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.66
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.22
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.11
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,51.7
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.96
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.54
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.84
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.52
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
113594,Westerleigh Rd East,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.29
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.45
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.44
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.12
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.08
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.84
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.28
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,34.9
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.04
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
113594,Westerleigh Rd East,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.56
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.81
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.26
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.81
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.42
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.1
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,34.8
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.58
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.02
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
113594,Westerleigh Rd East,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.07
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.64
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.67
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.1
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.86
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.31
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.37
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.67
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,34.7
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.5
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.07
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.96
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
113594,Westerleigh Rd East,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.17
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.7
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.63
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.4
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.31
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.94
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.85
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.04
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,34.6
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.78
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.75
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.04
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
113594,Westerleigh Rd East,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.18
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.71
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.83
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.6
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,55.1
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.3
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.47
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.82
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.87
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,34.6
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.12
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.96
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.45
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
113594,Westerleigh Rd East,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.51
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.5
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.49
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,50.9
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.1
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.4
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.33
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.62
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.9
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.74
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.9
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,34.5
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.18
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.37
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.87
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
113594,Westerleigh Rd East,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.47
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,18.46
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.99
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.47
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,54.2
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,76.9
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.8
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.43
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.5
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,34.5
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.83
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.68
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.16
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
113594,Westerleigh Rd East,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.48
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.63
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.17
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.2
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.17
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.48
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.07
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.44
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.0
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,34.4
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.55
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.62
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.93
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
113594,Westerleigh Rd East,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.04
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.76
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,14.58
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,61.5
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.07
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.09
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.23
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,34.3
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
