Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.76
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.1
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.58
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
113594,Westerleigh Rd East,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.33
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.98
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.22
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.84
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.25
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.93
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.0
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,34.3
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.2
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.92
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.79
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
113594,Westerleigh Rd East,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.09
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.93
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.04
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,48.9
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.16
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,34.2
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.13
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
113594,Westerleigh Rd East,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.1
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.81
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.89
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.44
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.12
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.27
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.94
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,34.2
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.69
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.8
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.74
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
113594,Westerleigh Rd East,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.28
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.75
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.2
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.41
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.1
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.4
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,34.1
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.01
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.49
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.44
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
113594,Westerleigh Rd East,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.73
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.34
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.28
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.4
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.41
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.69
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.28
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,34.1
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.34
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.58
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
113594,Westerleigh Rd East,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.68
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.49
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.29
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.3
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.5
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.25
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,34.1
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.38
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.21
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
113594,Westerleigh Rd East,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.45
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.96
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.02
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.41
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.74
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,34.1
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.92
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.12
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
113594,Westerleigh Rd East,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.93
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.42
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,13.41
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.7
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.23
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.89
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.29
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,34.1
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.56
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.78
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.73
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
113594,Westerleigh Rd East,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.48
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.01
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.77
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.03
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.86
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,34.0
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.13
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.04
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
113594,Westerleigh Rd East,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.54
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.3
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.38
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.54
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.81
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.64
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,34.0
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.96
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.69
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
113594,Westerleigh Rd East,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.64
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.82
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.27
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.9
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.95
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.71
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.68
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.99
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,34.0
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
