Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.55
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.78
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.5
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
113594,Westerleigh Rd East,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,10.5
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.34
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.45
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,47.3
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.23
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.54
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,34.1
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.62
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.92
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
113594,Westerleigh Rd East,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.35
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.79
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.77
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.3
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,54.1
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.28
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.76
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,34.1
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.34
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.83
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.22
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
113594,Westerleigh Rd East,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.47
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.15
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.51
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.6
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.08
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.25
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.03
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,34.1
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.68
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.23
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.52
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
113594,Westerleigh Rd East,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.66
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.59
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.94
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.0
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,50.9
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.85
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.19
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,34.1
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.36
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.75
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.24
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
113594,Westerleigh Rd East,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,12.49
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.63
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.22
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,55.2
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.23
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.79
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,34.1
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.68
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.11
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.64
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
113594,Westerleigh Rd East,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.69
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.57
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.06
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,51.9
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.98
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.22
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.5
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,34.1
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.55
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.13
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
113594,Westerleigh Rd East,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.84
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.53
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.77
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.79
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.71
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.28
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.23
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.4
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,34.1
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.46
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.2
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.87
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
113594,Westerleigh Rd East,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.89
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.04
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.45
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.95
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.35
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.28
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.16
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.59
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,34.1
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.28
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.18
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.84
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
113594,Westerleigh Rd East,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.05
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.63
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.59
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,3.04
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.17
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.33
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.76
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.88
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.25
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,34.2
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.78
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.51
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.78
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
113594,Westerleigh Rd East,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.76
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.61
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.24
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,2.73
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.17
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.42
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.37
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,34.3
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.12
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.56
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.58
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
113594,Westerleigh Rd East,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.36
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.97
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.68
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.8
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.51
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
