Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,34.3
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.29
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.82
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.82
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
113594,Westerleigh Rd East,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.37
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.25
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.75
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.58
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.97
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.26
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.31
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.55
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.54
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,34.3
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.98
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.84
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.13
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
113594,Westerleigh Rd East,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.24
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.97
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.43
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.21
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.4
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.45
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.43
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,34.3
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.27
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.86
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.33
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
113594,Westerleigh Rd East,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.07
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.29
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.45
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.3
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.54
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.13
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.69
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.1
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,34.4
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.3
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.35
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.17
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
113594,Westerleigh Rd East,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.02
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.47
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.55
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.05
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.26
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.2
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,34.4
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.37
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.52
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.23
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
113594,Westerleigh Rd East,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.87
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.37
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.23
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.4
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.12
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.05
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.3
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.5
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,34.4
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.4
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.86
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,47.36
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
113594,Westerleigh Rd East,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.51
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.15
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.34
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.4
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.25
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.3
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.95
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.09
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,34.5
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.88
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.37
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.52
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
113594,Westerleigh Rd East,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.42
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.91
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.96
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.1
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.72
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.2
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.89
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.1
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.7
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,34.5
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.75
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.97
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.9
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
113594,Westerleigh Rd East,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.93
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.1
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.64
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,52.8
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.9
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.51
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.7
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.38
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,34.6
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.69
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.97
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.61
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
113594,Westerleigh Rd East,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,16.69
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.26
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.66
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,70.8
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.14
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.38
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.48
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,34.7
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,39.87
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.2
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.53
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
113594,Westerleigh Rd East,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.81
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.62
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.18
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.42
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.39
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.03
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,34.8
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.48
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.85
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.8
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
113594,Westerleigh Rd East,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.28
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.57
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.61
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.6
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.13
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.19
