Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.69
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,34.8
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.28
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.71
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.98
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
113594,Westerleigh Rd East,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.59
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.57
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.21
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.81
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.38
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.59
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.05
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,34.9
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.79
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.45
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.88
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
113594,Westerleigh Rd East,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.78
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.77
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.2
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.9
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.33
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.17
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.12
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.11
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.66
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.18
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
113594,Westerleigh Rd East,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.91
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.91
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.06
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.12
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.69
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.9
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.37
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,35.1
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.2
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.29
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.24
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
113594,Westerleigh Rd East,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.38
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.1
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.39
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.14
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.72
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.1
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.93
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.6
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,35.2
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.63
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.17
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.72
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
113594,Westerleigh Rd East,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.4
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.89
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.2
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.1
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.18
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.59
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.72
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.38
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,35.3
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.82
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.54
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
113594,Westerleigh Rd East,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.21
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.43
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.29
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.8
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.11
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.33
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,1.8
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.92
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.73
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.72
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.02
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
113594,Westerleigh Rd East,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.37
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.26
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.1
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.5
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.15
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.51
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.25
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.3
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.95
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
113594,Westerleigh Rd East,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.29
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.54
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.1
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.1
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.16
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.42
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.11
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.29
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
113594,Westerleigh Rd East,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.66
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.93
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.82
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.6
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.12
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.66
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.75
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.4
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.08
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.05
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.42
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,35.7
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.64
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.91
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
113594,Westerleigh Rd East,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.16
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.84
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.2
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.6
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.16
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.48
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.25
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.4
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.79
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,35.8
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
113594,Westerleigh Rd East,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.27
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.12
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.11
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.2
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.14
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.54
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.72
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.4
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
