Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.93
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.37
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.3
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.34
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.84
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,56.4
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.78
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.2
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.38
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.26
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,36.0
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.94
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
113594,Westerleigh Rd East,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.75
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.68
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.42
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.8
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.85
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.9
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.8
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,36.2
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
113594,Westerleigh Rd East,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.59
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.97
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.08
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.7
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.2
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.05
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.63
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,36.3
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.98
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
113594,Westerleigh Rd East,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.36
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.65
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.79
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.5
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.79
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.01
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,36.4
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.9
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
113594,Westerleigh Rd East,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.84
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.01
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.54
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.3
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.4
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.28
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,36.5
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.31
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.07
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.9
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.33
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.8
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.5
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.04
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.07
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,36.6
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.47
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
113594,Westerleigh Rd East,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.03
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.04
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.04
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.4
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.12
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.15
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,36.7
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.24
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
113594,Westerleigh Rd East,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.56
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.65
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.83
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.52
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.26
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.87
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,36.8
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.46
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.6
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.42
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.97
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,57.3
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.85
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.14
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.46
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,36.9
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.66
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.11
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.74
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.91
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,58.9
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.6
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.73
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,37.0
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.24
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
113594,Westerleigh Rd East,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.38
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.13
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.43
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.3
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
