Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.93
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.15
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.14
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,37.0
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
113594,Westerleigh Rd East,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.42
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.24
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.49
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.6
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.95
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.04
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.43
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,37.1
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.77
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.31
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
113594,Westerleigh Rd East,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.27
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.3
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.09
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.0
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.6
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.02
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,37.2
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.81
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.45
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
113594,Westerleigh Rd East,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.07
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.14
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.33
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.6
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.8
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.39
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.02
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,37.3
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
113594,Westerleigh Rd East,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.56
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,13.86
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.08
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.41
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,59.2
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.59
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.09
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.36
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,37.4
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.16
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
113594,Westerleigh Rd East,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.4
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.08
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.51
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.9
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.21
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.65
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,37.5
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.78
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.58
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.44
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.36
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.44
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.89
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.45
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.42
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.84
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.83
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
113594,Westerleigh Rd East,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.43
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.08
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.05
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,60.9
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.0
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.99
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.73
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,37.8
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.77
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.37
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
113594,Westerleigh Rd East,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.96
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.41
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.74
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,62.7
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.1
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.96
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.03
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.27
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.56
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.07
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,37.9
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.75
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,14.54
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.81
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.6
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,61.6
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.17
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.36
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.81
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,38.0
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.73
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.17
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
113594,Westerleigh Rd East,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.35
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.6
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.33
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,64.8
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,48.9
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.82
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.31
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.45
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.14
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,38.1
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.84
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.99
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
113594,Westerleigh Rd East,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,15.06
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.72
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.29
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,63.3
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,23.8
