Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.92
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.31
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.83
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.31
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,38.2
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.14
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.96
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
113594,Westerleigh Rd East,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.52
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.93
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.47
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.99
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.91
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.95
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.33
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.52
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.6
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.44
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.56
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,36.6
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.08
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
113594,Westerleigh Rd East,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.48
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.05
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.33
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.92
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.9
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.66
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.24
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.18
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.76
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,36.7
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.59
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
113594,Westerleigh Rd East,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.65
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.63
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.58
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.93
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.88
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.97
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.65
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.74
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.33
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.76
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,22.9
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,36.8
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
113594,Westerleigh Rd East,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.46
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.13
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.98
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.96
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.91
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.15
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.68
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.34
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.26
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.01
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,36.9
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
113594,Westerleigh Rd East,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.25
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.91
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.52
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.96
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.31
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.89
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.14
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.72
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.92
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.08
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.5
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.42
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,37.0
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
113594,Westerleigh Rd East,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.55
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.96
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.82
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,2.79
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.39
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.38
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.15
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.7
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.75
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.71
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.01
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.84
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.3
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,37.0
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.78
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
113594,Westerleigh Rd East,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.45
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.61
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.16
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,3.44
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.19
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.01
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,16.3
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.8
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.83
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.99
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.81
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.31
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.1
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,37.1
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.29
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
113594,Westerleigh Rd East,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.28
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.64
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.81
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.9
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,2.9
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.27
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.2
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.06
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.9
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.8
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.91
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,7.75
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.24
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.05
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,37.2
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.07
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.49
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.41
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
113594,Westerleigh Rd East,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.32
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.96
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.09
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,3.28
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.21
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.12
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.6
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.88
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.96
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.69
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.96
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.9
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,37.3
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.09
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.05
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
113594,Westerleigh Rd East,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.84
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.52
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.57
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,3.88
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.01
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.27
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.26
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.0
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.8
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.96
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.56
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.99
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,37.4
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.71
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.47
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.03
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
113594,Westerleigh Rd East,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.5
