Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.4
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.42
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.52
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,2.2
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.28
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.11
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.66
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.78
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.21
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.53
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,37.4
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.01
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
113594,Westerleigh Rd East,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.43
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.18
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.17
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.1
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,2.18
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.36
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.01
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.22
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.07
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.64
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.13
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.49
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.37
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,37.5
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.43
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.93
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.12
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
113594,Westerleigh Rd East,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.84
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.35
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.38
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,2.19
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.24
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.07
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.12
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.52
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.04
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.19
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.53
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.0
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,37.5
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.72
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.61
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.02
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
113594,Westerleigh Rd East,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,17.48
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.15
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.96
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.6
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.5
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,2.15
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.08
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.19
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.1
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.71
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.69
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.38
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.9
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.1
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.1
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.08
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.18
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.6
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
113594,Westerleigh Rd East,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.71
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.23
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.12
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.55
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,34.8
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.7
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,2.1
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.17
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.2
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.13
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.1
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.42
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.93
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.33
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.09
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.24
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.3
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.5
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
113594,Westerleigh Rd East,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.29
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.27
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.74
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.7
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,50.5
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,2.12
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.03
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.32
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.04
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.56
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.85
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.01
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.87
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.7
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.6
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,37.7
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.39
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.82
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.82
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
113594,Westerleigh Rd East,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.7
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.86
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.78
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.2
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,2.18
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.58
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.94
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.9
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.69
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.05
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.93
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.72
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.6
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,37.8
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.29
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.2
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
113594,Westerleigh Rd East,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.83
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.58
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.76
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,2.25
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.18
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.01
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.72
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.32
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.4
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.3
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.62
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.25
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.14
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.5
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,37.8
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.75
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.65
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.84
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
113594,Westerleigh Rd East,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.02
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.56
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.85
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,37.3
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.2
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,2.22
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.55
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.37
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.0
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.3
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.28
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.26
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.29
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.7
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,37.9
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.74
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.31
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.67
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
113594,Westerleigh Rd East,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.81
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.12
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.61
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.8
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.4
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,2.07
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.79
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.41
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.0
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.11
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.4
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.07
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.75
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.5
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.0
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,37.9
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.18
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.83
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.18
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
113594,Westerleigh Rd East,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,12.5
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.64
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,14.41
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.3
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,59.9
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,2.18
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.85
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.74
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.3
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.4
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.11
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.19
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.2
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.2
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,37.9
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.87
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.97
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.76
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
