Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
113594,Westerleigh Rd East,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.19
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.98
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.66
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.8
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.74
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.96
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.8
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.39
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.2
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.1
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,37.9
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.92
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.98
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
113594,Westerleigh Rd East,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-0.83
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,14.46
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.82
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.81
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.4
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.3
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.84
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.69
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.45
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.9
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.61
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.63
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.71
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.15
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.4
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,38.0
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.14
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.08
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.98
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
113594,Westerleigh Rd East,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.13
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.32
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.38
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.0
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.5
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.5
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.8
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.9
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.93
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.52
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.87
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.7
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.1
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,38.0
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.39
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.01
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.29
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
113594,Westerleigh Rd East,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.48
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.5
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.43
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.3
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.2
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,2.29
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.98
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.8
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.7
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.15
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.04
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.94
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.07
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,38.1
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.46
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.44
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.73
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
113594,Westerleigh Rd East,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.5
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.28
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.49
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.6
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.5
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,3.64
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.1
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.8
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.38
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,19.3
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.29
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.51
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.39
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,16.52
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.5
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.3
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,38.2
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.99
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.72
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.64
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
113594,Westerleigh Rd East,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,11.72
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.62
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,19.29
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,54.0
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.1
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,80.8
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,2.12
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.91
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.87
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.97
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,22.5
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,61.1
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.6
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.9
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,95.1
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,38.2
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.96
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.4
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.93
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,131.1
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
113594,Westerleigh Rd East,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.34
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,16.47
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.62
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.6
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.1
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.89
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.47
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.69
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.69
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.1
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.6
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.1
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.7
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.9
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,38.3
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.84
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.33
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.73
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
113594,Westerleigh Rd East,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.09
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,20.08
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.86
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.7
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,84.4
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.0
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.88
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.0
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.64
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.84
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.66
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.06
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.8
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.6
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,38.3
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.19
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.79
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.08
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
113594,Westerleigh Rd East,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,19.02
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,15.15
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,14.64
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,78.9
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,3.02
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.02
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.53
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.03
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.76
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.72
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.22
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,22.06
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,58.0
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,93.2
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,38.4
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.65
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.18
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.27
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
113594,Westerleigh Rd East,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.14
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,17.63
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.25
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,14.73
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.9
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.8
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,2.17
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.07
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.01
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.78
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.73
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.68
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.96
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,18.19
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,79.5
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,38.4
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.27
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.4
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.4
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
113594,Westerleigh Rd East,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.24
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,15.97
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.02
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.56
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.1
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.6
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,2.75
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.34
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.78
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.5
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.6
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.31
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.31
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,16.78
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.5
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.8
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,38.3
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
