Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.32
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.76
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.21
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
113594,Westerleigh Rd East,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,15.51
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.44
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,20.46
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,53.9
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.2
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,84.9
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,2.35
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.07
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.92
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.94
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.5
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.2
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.72
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.62
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,20.68
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,56.9
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,88.0
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,38.1
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.13
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.09
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.43
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.8
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
113594,Westerleigh Rd East,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,16.74
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.93
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.09
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,70.6
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.5
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,2.47
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.19
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.73
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.8
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.2
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.86
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.84
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,19.98
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.8
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.3
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,83.7
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,37.9
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.15
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.47
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.46
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
113594,Westerleigh Rd East,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.33
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.89
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,15.83
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.2
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,66.6
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,2.52
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.15
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.29
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.2
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.38
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.0
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.13
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,18.1
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.9
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.5
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.5
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,37.7
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.92
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.2
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.97
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
113594,Westerleigh Rd East,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.26
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.15
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,13.67
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,61.5
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.4
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.6
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,2.41
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.11
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.41
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.76
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,10.9
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.8
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.32
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.12
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.5
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.3
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.6
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.5
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.05
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.08
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.62
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
113594,Westerleigh Rd East,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,19.75
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,13.89
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.3
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,44.1
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,82.1
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.1
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,2.49
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.32
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.76
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.73
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.6
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.52
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,16.1
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,21.91
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.7
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.1
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,91.0
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.57
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.94
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.03
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
113594,Westerleigh Rd East,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,17.56
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,13.44
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,11.13
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.0
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,57.5
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,2.57
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.69
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.53
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.88
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,13.8
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.7
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,20.14
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,17.06
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,22.95
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.6
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.3
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,94.2
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.67
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.38
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.45
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
113594,Westerleigh Rd East,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,21.58
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,12.62
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.8
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,52.8
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,89.4
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.9
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.5
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,4.14
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.65
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.8
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.69
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.03
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.44
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.47
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.76
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,17.72
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.0
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.6
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.1
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.7
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,37.7
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.38
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.95
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.49
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
113594,Westerleigh Rd East,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,17.54
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.56
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.52
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.5
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.8
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.7
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,2.14
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-4.53
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.43
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.29
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.77
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.9
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.35
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.18
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.77
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.5
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.4
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,37.7
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.47
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.87
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.28
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
113594,Westerleigh Rd East,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.71
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.29
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,12.11
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,66.4
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,3.33
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-3.21
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.4
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.54
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.81
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.46
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.02
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.8
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.0
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,37.6
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.96
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.11
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.18
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
113594,Westerleigh Rd East,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,16.26
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.35
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.25
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,41.4
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.3
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,2.51
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.48
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.75
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.1
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.5
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.8
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.13
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.59
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,18.1
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.0
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,37.4
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.67
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.63
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.67
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
113594,Westerleigh Rd East,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.33
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,13.57
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.94
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,13.07
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.8
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.4
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.6
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.32
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.53
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.6
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.65
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.78
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.54
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.8
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.1
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,37.2
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
