Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.31
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.32
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.86
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
113594,Westerleigh Rd East,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,12.84
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.94
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,13.9
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.6
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.86
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.86
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.03
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.93
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,36.9
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.77
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.53
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.33
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
113594,Westerleigh Rd East,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,19.47
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.45
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,17.56
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,81.3
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.8
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,74.1
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.77
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.64
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.76
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.44
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.4
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,36.6
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.98
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.99
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.95
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
113594,Westerleigh Rd East,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,22.23
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.73
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,20.11
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,91.8
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.6
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,82.9
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.73
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.52
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.73
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.66
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.5
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,36.4
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.82
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.14
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.27
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
113594,Westerleigh Rd East,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,17.56
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.77
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,17.28
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,73.7
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.3
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.6
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.8
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.98
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.44
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.36
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.41
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.5
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.3
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,36.2
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.45
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.17
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.15
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
113594,Westerleigh Rd East,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,14.1
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.18
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,15.66
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.7
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.3
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-5.36
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.84
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,16.95
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.25
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.66
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,54.8
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,71.3
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,36.1
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.82
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.35
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.97
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
113594,Westerleigh Rd East,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.61
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,10.96
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,11.49
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,16.51
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.7
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.9
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,68.7
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,2.29
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-4.13
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.13
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.34
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.67
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.8
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.14
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.5
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.2
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,43.5
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.1
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.08
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.34
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.95
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
113594,Westerleigh Rd East,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.07
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,9.13
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.16
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.37
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.8
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.45
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.17
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.37
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.75
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.9
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.5
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.3
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.07
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.65
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,35.8
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.2
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.6
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.44
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
113594,Westerleigh Rd East,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.72
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.77
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,14.51
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.2
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.7
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,61.3
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-3.49
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.89
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.68
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,10.8
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.2
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.43
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.99
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.62
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.1
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,35.7
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.22
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.38
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.26
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
113594,Westerleigh Rd East,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.73
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.89
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.18
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.67
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.3
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,57.9
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.19
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.9
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.98
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.18
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.13
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.5
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,35.7
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.17
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.62
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.11
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
113594,Westerleigh Rd East,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.44
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,13.15
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,16.62
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,40.1
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,55.8
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,69.9
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.45
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,17.35
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.25
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.65
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,59.8
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,74.0
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,35.7
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.99
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.05
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.57
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
113594,Westerleigh Rd East,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.06
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.58
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,15.38
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.0
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,65.0
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.88
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.93
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.71
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.68
