Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.5
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,35.7
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.48
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.55
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.79
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
113594,Westerleigh Rd East,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.48
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.83
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.04
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,16.96
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.8
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,71.0
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.12
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.24
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.86
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.58
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,35.8
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.11
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.15
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.58
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
113594,Westerleigh Rd East,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.53
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.74
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.38
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,12.72
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.5
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,53.2
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.8
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.67
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.23
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.82
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.47
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.7
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.1
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.29
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.96
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.12
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
113594,Westerleigh Rd East,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,14.47
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.6
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,13.01
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.0
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.7
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.75
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.58
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.6
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.26
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.59
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.17
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.7
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.11
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.31
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
113594,Westerleigh Rd East,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.22
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.51
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.99
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,42.8
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.7
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.6
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.94
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.56
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.08
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.05
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.85
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.4
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.69
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.87
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.11
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
113594,Westerleigh Rd East,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,12.75
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.01
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.44
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,43.9
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,57.8
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.66
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.7
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.8
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.87
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.3
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,35.9
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.54
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.69
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
113594,Westerleigh Rd East,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.0
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.68
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.26
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.95
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.7
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.8
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.0
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.81
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.01
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.53
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.7
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,35.8
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.6
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
113594,Westerleigh Rd East,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.43
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.55
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.46
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.4
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.24
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.48
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.7
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.87
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.62
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.92
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.47
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.7
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.3
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,35.7
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.18
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.4
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
113594,Westerleigh Rd East,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.49
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.55
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.62
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.7
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.2
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.73
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.37
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.18
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.88
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.1
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.1
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.19
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.56
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.31
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
113594,Westerleigh Rd East,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.82
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.98
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.57
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.6
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.72
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.3
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.84
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.35
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.62
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.5
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.5
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.62
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.98
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.83
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
113594,Westerleigh Rd East,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.63
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.47
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,12.06
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.3
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,52.1
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.95
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.8
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.1
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.24
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.21
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.16
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.1
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.68
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.28
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
113594,Westerleigh Rd East,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.82
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.02
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,14.26
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.2
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.01
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.39
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.99
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.31
