Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.17
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.87
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.13
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.12
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,36.2
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.2
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.81
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.55
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
113594,Westerleigh Rd East,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,21.54
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.17
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,12.49
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,66.6
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,90.0
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.1
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.83
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.2
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.06
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.37
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.24
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,41.7
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.3
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.57
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.14
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
113594,Westerleigh Rd East,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.14
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.71
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,11.58
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,60.0
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.8
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.61
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.63
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.64
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.13
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.63
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.75
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.6
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.69
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.56
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
113594,Westerleigh Rd East,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,14.66
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.03
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,14.98
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,44.8
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.0
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,63.4
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.74
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.0
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.4
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.65
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.6
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,13.6
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.11
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.97
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.8
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.95
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.23
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
113594,Westerleigh Rd East,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.83
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.09
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.94
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,54.7
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.7
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.95
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.97
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.22
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.18
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,42.7
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.8
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.37
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.37
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.41
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
113594,Westerleigh Rd East,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.55
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.61
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.11
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.8
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.06
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,14.26
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.44
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.1
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.2
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.0
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.96
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.03
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
113594,Westerleigh Rd East,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.95
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.26
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.73
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.79
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.9
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,13.14
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.45
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.26
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,47.9
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.4
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.9
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,35.4
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.35
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.92
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
113594,Westerleigh Rd East,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,13.85
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.41
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.6
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,59.5
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.9
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.8
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.45
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.57
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.75
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.14
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.1
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.7
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,35.3
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.8
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.4
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.6
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
113594,Westerleigh Rd East,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,15.5
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.96
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.04
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.4
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.51
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.85
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.21
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.88
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.46
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.6
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.6
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,35.2
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.46
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.14
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.48
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
113594,Westerleigh Rd East,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,13.01
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.03
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.61
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,42.2
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.82
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.72
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.77
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.64
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.6
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.2
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,35.1
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.74
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.39
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.11
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
113594,Westerleigh Rd East,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.8
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.58
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.11
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,42.3
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.8
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.0
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.3
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.19
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.4
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.61
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.61
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,13.87
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.41
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.89
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.3
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.0
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,35.1
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.29
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.94
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
113594,Westerleigh Rd East,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.81
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.59
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.76
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,43.9
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.1
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.41
