Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.01
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.35
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.71
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.08
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.2
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,34.9
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.28
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.46
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
113594,Westerleigh Rd East,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.32
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,13.12
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.68
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.79
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,39.1
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,56.3
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.58
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.02
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.3
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.06
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.02
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.92
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,44.1
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,34.8
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.13
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.06
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.73
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
113594,Westerleigh Rd East,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.36
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.77
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.51
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.08
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,41.3
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,54.5
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.0
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.53
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.93
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.26
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.37
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.92
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.0
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,34.7
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.17
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.11
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
113594,Westerleigh Rd East,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,12.37
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.84
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.65
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,53.5
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.1
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.5
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.68
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.46
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.3
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.8
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.12
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.09
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.12
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,40.0
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.1
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,34.6
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.47
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.83
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
113594,Westerleigh Rd East,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.17
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.82
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.9
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,31.8
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.8
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.6
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,1.1
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.23
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.82
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.7
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,12.86
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.97
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.34
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,51.6
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.5
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.2
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,34.4
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.05
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.24
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
113594,Westerleigh Rd East,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,14.87
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.11
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.47
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.7
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.8
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.71
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.24
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.03
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.37
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.8
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.78
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.1
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,34.4
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,37.16
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.41
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.75
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
113594,Westerleigh Rd East,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.69
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,14.71
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.43
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.4
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,40.5
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,62.2
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.9
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.8
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.5
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.43
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.55
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.22
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.9
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.4
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,34.3
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.97
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.97
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
113594,Westerleigh Rd East,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.75
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.43
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,10.87
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.62
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,10.01
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.0
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.0
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.0
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.92
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.64
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.36
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.4
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.26
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.35
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.35
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.38
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.4
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,34.2
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.25
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.28
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.83
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
113594,Westerleigh Rd East,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.35
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.49
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.45
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.58
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.3
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.9
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.01
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.11
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.48
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.98
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.54
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,1.11
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.09
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,41.2
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.0
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,34.1
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.87
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.48
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.92
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
113594,Westerleigh Rd East,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.76
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.87
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.42
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.66
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.18
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.3
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.6
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.11
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.2
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.14
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.98
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.38
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.0
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.3
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.4
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,34.1
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.18
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.27
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.42
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
113594,Westerleigh Rd East,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.56
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.5
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.1
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.38
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.4
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.67
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.96
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,11.1
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.6
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.5
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.56
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.02
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.5
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.9
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.7
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,34.1
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.95
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.06
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.6
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
113594,Westerleigh Rd East,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,9.46
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.98
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.49
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.9
