Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.6
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.01
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.69
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.15
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,34.0
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.1
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.57
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.52
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
113594,Westerleigh Rd East,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,12.0
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.68
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.16
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,52.2
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.1
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.1
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-6.28
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.24
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.89
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-4.65
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.45
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.9
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.3
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.3
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.66
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.5
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.0
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.63
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.9
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.9
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,34.0
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.49
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.59
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.87
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
113594,Westerleigh Rd East,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,14.93
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.22
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.59
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,63.7
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.0
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-5.0
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.26
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.81
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.72
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.52
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.1
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.18
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.83
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.0
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,33.9
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.9
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.75
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.41
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
113594,Westerleigh Rd East,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.49
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,10.45
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.74
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.77
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,46.6
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-4.19
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.23
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.31
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.84
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.59
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,8.46
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.25
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.17
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,30.7
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.1
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,33.9
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.27
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.22
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.09
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
113594,Westerleigh Rd East,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.15
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.87
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.11
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.4
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.6
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.55
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.15
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.2
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.64
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.17
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.59
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.44
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,33.8
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.94
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.46
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.5
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
113594,Westerleigh Rd East,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.66
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.04
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.94
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.88
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,27.6
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.0
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.9
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.4
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.56
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.45
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.77
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.89
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.42
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.91
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.72
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.6
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,33.7
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.33
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.5
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.31
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
113594,Westerleigh Rd East,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.28
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,13.32
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.51
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.78
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.6
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.4
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.42
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.76
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,6.2
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.9
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.78
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.77
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.35
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,33.6
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.57
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.48
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.11
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
113594,Westerleigh Rd East,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.0
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.46
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.14
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.77
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,50.0
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.8
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.14
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.73
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.67
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.7
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.1
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.11
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.01
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.08
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.05
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.7
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.1
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,33.5
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.84
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.62
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.43
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
113594,Westerleigh Rd East,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.2
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.05
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.38
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.68
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.1
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.34
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.47
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.64
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.6
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,3.0
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.31
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.97
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.1
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.41
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.6
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.9
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,33.5
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.6
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.64
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.5
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
113594,Westerleigh Rd East,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.03
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.08
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.17
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,11.18
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,14.48
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.76
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,32.5
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.6
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,60.4
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.2
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.57
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.1
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.65
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.56
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.83
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.0
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,33.4
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.3
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.11
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.65
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
113594,Westerleigh Rd East,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.13
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,9.54
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.6
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.75
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.6
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.9
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.04
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.48
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.62
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.21
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.82
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.98
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,33.3
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.74
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.05
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.32
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
113594,Westerleigh Rd East,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.14
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.67
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.27
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.52
