Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.87
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.1
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.2
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-5.07
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.82
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-3.85
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.53
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.2
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.5
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.68
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.76
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.64
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.53
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.13
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,30.1
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.7
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.3
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,33.3
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.64
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.99
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.17
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
113594,Westerleigh Rd East,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.27
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.58
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.87
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.13
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,10.28
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.8
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,59.3
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.4
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.13
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.57
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.39
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.28
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.5
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.3
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.74
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.05
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.3
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.15
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.8
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,33.3
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.77
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.59
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.02
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
113594,Westerleigh Rd East,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-1.51
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,11.52
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.73
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.95
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.7
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.8
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.62
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.65
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.27
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.82
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,4.4
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.88
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.95
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.67
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,7.0
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.2
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.55
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.2
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.5
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,33.2
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.54
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.92
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.95
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
113594,Westerleigh Rd East,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.94
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,15.5
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.52
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.3
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,40.7
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,65.5
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.1
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.6
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.39
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.21
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.5
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.8
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.96
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.81
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.46
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.05
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.07
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,41.5
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.1
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.2
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,33.1
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.45
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.05
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.88
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
113594,Westerleigh Rd East,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,8.04
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.28
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.99
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.4
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.2
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.61
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.16
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.6
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.27
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.4
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.84
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.6
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.69
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.35
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.8
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.6
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.7
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,33.0
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.38
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.91
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.16
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
113594,Westerleigh Rd East,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.44
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.43
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.58
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.68
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.63
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.4
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.18
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.65
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.27
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.54
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.6
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.78
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.16
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.33
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.48
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.91
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.2
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,33.0
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.56
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.81
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.84
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
113594,Westerleigh Rd East,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.67
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.28
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.85
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.13
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,31.2
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.3
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.41
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.25
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.44
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.6
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.6
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.9
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.72
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.55
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.18
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.63
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.57
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.7
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.9
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,33.0
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.03
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.52
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.42
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
113594,Westerleigh Rd East,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.57
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.87
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.35
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.04
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,25.0
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.1
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.15
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.59
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.79
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.1
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.05
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.0
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.2
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.5
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,32.9
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.92
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.4
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.64
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
113594,Westerleigh Rd East,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.63
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,10.74
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.75
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.8
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,30.4
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,47.2
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.7
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.61
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.56
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.42
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.04
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.52
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.18
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.48
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.07
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.75
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.9
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.5
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.3
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,32.9
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.78
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.8
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.26
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
113594,Westerleigh Rd East,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,11.14
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.22
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.72
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,49.9
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.0
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.8
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.05
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.08
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,7.4
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,8.32
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.44
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.61
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.3
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,32.9
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.73
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.14
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.12
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
113594,Westerleigh Rd East,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,12.98
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.49
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.98
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,39.6
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,58.9
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,2.16
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.51
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.87
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.04
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.23
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,12.3
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,13.5
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.82
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.41
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.76
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,31.4
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.4
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.2
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,32.9
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.02
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.31
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
113594,Westerleigh Rd East,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
