Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.51
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,14.13
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.68
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.68
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,45.5
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,64.2
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,3.16
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.03
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.49
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.95
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.37
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.71
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,16.62
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,43.6
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.5
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.1
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.1
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,32.9
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.79
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.12
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,46.58
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
113594,Westerleigh Rd East,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.72
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.47
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.35
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,11.53
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.14
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,9.82
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,33.7
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,51.3
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.7
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,2.27
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.55
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.66
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.46
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.8
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.4
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.29
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.28
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,7.21
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.32
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.84
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,27.9
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.4
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.0
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,32.9
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,33.06
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.57
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.58
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
113594,Westerleigh Rd East,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,8.59
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.29
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,12.62
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,34.9
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,39.9
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.9
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,56.6
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.13
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.16
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.47
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,6.9
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.5
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.59
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.99
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.39
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.5
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,32.9
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.43
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,42.84
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.5
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
113594,Westerleigh Rd East,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.36
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.64
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.21
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.52
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.7
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.44
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.17
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.44
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.4
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.82
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.05
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,7.89
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.51
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.17
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,32.9
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.18
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.67
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.54
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
113594,Westerleigh Rd East,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.5
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.01
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.12
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,26.3
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,38.8
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.0
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.1
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.55
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,6.0
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.5
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.35
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.38
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.19
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.77
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.7
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,25.7
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,32.9
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.18
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.43
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.76
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
113594,Westerleigh Rd East,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.01
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.87
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.85
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,26.7
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.3
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.1
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.5
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.66
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.0
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.57
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,6.5
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.8
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.06
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.39
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.14
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.24
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.38
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.3
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.4
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,33.0
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.25
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.24
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
113594,Westerleigh Rd East,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.03
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.36
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.68
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.02
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.3
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.6
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.08
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.54
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.62
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.29
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.4
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.3
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.27
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.26
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.03
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.41
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.74
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.7
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,33.0
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.25
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
113594,Westerleigh Rd East,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,8.16
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.98
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.83
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.3
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.62
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.02
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.43
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,6.1
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.1
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.57
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.62
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.02
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,33.1
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
113594,Westerleigh Rd East,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.74
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.2
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.27
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.06
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.07
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.7
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.06
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.5
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.07
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,0.4
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,6.7
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.1
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.0
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.17
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.39
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.15
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,33.1
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.74
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
113594,Westerleigh Rd East,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.75
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.23
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.07
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.97
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,37.2
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.2
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.64
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.0
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.49
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.25
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.34
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,4.48
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.93
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.22
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.4
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,33.2
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
113594,Westerleigh Rd East,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.27
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.7
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.23
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,24.8
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.1
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.6
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.06
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.18
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,0.49
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.37
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.73
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.53
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,33.3
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
