Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
113594,Westerleigh Rd East,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.04
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.48
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.86
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.5
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.3
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.62
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.09
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.53
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.12
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,0.46
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.2
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.19
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.18
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.26
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.69
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,33.4
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
113594,Westerleigh Rd East,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.56
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.46
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.63
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.8
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.68
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.61
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.07
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.52
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.09
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,0.5
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.3
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.93
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.37
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.93
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.14
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.12
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.89
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,33.4
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.36
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
113594,Westerleigh Rd East,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.96
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.98
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.73
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.65
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.2
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.65
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.47
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,0.05
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.46
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.16
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,0.59
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,2.7
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.0
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.78
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.55
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,33.5
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
113594,Westerleigh Rd East,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.12
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.24
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,3.82
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.96
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.0
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.59
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.49
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.75
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.44
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.24
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.2
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,6.6
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.59
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.57
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,3.96
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.94
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.19
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,33.6
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.64
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
113594,Westerleigh Rd East,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.62
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.0
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.94
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.04
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.7
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.64
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.63
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.33
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.85
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,3.8
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.48
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.39
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.3
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.8
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.5
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,33.7
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
113594,Westerleigh Rd East,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.53
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.23
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.02
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.86
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,25.5
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.0
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.8
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.78
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.18
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.28
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.86
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.76
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.27
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.4
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.6
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.87
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.05
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.53
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.0
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.5
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,33.8
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.09
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
113594,Westerleigh Rd East,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.86
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.44
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.72
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.26
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.7
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.4
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.22
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.77
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.31
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.2
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.5
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.75
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.5
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.58
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.2
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,33.9
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.44
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
113594,Westerleigh Rd East,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.55
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.54
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.22
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.73
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.9
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.4
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.16
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.32
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.97
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.65
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.21
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.26
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.59
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.3
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.4
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,34.0
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.89
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
113594,Westerleigh Rd East,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.8
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.98
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,3.87
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.37
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.2
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.0
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.2
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.37
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.11
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.97
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.41
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,6.4
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,10.7
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.9
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.01
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.76
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.73
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.39
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.49
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.9
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.7
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,34.1
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.07
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
113594,Westerleigh Rd East,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.82
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.04
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.0
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.64
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.3
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.0
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.38
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.2
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-2.18
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.35
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.6
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.43
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.66
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,4.13
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.4
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.53
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,20.7
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.8
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.1
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,34.2
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.81
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
113594,Westerleigh Rd East,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.23
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.57
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.81
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.96
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.19
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.78
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.4
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.1
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.77
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.98
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.84
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.96
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.25
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.0
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.23
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.71
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.22
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.95
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.51
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.2
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.5
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.0
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,34.3
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
