Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.33
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
113594,Westerleigh Rd East,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.25
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.73
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.82
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.99
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.05
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,25.4
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.4
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.0
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.0
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.29
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.86
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.28
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,4.8
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.42
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.3
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,4.64
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.43
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.75
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.6
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.6
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,34.4
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
113594,Westerleigh Rd East,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.06
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.95
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.05
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.07
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,9.1
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,27.8
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.5
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.75
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.12
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.32
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.76
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.85
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.93
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,7.0
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.3
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.32
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.37
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.81
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.75
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.0
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,21.6
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.0
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,34.5
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
113594,Westerleigh Rd East,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.14
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.79
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.31
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,3.86
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.27
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,26.6
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.0
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,20.9
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.8
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.73
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.21
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.85
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.31
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.2
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.31
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.05
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,4.6
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.35
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.03
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.4
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,34.6
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
113594,Westerleigh Rd East,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.01
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.88
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.7
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.81
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.16
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.27
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,25.6
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.9
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.3
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.0
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.71
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.37
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.76
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.89
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.26
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.36
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.98
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.86
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.06
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.6
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.2
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.5
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,34.7
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
113594,Westerleigh Rd East,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.02
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.5
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.41
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.41
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.68
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.6
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.8
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.4
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.82
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.55
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.8
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.9
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.12
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,5.0
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.91
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.16
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.41
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.76
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.69
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.99
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.2
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,29.8
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,34.8
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.31
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
113594,Westerleigh Rd East,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.44
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.63
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.11
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.21
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.53
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.7
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.5
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.0
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.74
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.09
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.55
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.82
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.85
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.39
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,5.8
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.9
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.1
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.37
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.93
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.1
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.4
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,28.7
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.4
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,34.9
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
113594,Westerleigh Rd East,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.21
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.99
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.8
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,3.99
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.53
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.1
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.9
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.5
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.25
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.48
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.77
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.74
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.15
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.1
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.3
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.22
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.53
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.29
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.51
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.25
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.9
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.6
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.7
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,35.0
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.27
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
113594,Westerleigh Rd East,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.24
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.27
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,3.88
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.97
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,28.2
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.6
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.8
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.3
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.19
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.34
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.81
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.73
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.25
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.09
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.58
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.63
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,4.57
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.79
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.88
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.1
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,22.2
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.8
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,35.1
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
113594,Westerleigh Rd East,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.56
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.9
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.36
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,4.91
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.09
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,27.4
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.8
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,24.7
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.8
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.69
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.04
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.38
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.75
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.76
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.2
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,4.6
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.7
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.4
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.12
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.46
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.64
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.22
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.46
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.81
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,24.6
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.3
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.0
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,35.2
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.93
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
113594,Westerleigh Rd East,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.27
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.69
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.97
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.81
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,4.05
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.25
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,27.5
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.7
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.5
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.99
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.74
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.84
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.16
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.25
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.15
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.43
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,4.9
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.98
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.11
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.9
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.5
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.6
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.1
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,35.3
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
113594,Westerleigh Rd East,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-3.19
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.34
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.1
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.52
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,4.21
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.31
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.4
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,21.3
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.6
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.7
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.89
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.55
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.77
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.89
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.1
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.6
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.8
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.2
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.33
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.1
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.31
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,5.57
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.68
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.48
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,26.0
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.2
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,35.4
