Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
113594,Westerleigh Rd East,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.91
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.21
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.77
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.95
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,4.72
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.64
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,26.8
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.6
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.7
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.67
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-0.96
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.54
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.73
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.89
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.19
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,4.9
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.5
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.5
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.76
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.08
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.33
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.73
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.92
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.61
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,17.5
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.1
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.5
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,35.5
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.24
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
113594,Westerleigh Rd East,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.92
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.41
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.07
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.04
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,4.58
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,8.74
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,27.2
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.5
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,22.7
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.4
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.03
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.46
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.78
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.28
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.7
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,8.9
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.7
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.04
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.13
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.58
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.62
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.56
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.42
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.3
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.6
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.4
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,35.6
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.31
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
113594,Westerleigh Rd East,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-2.78
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.48
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.84
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.77
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,4.82
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.84
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,26.1
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.0
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,23.8
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.5
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,1.72
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.11
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.42
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-0.79
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-1.83
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.25
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,4.7
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.8
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,9.0
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,5.6
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.94
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.99
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.72
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,5.71
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.89
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.08
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.9
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,27.7
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.8
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.9
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,35.7
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
113594,Westerleigh Rd East,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
